Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.6
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
931242,Bayton Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.6
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.59
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.56
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931242,Bayton Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.7
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.49
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931242,Bayton Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.7
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.42
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
931242,Bayton Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.19
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.86
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.7
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.4
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931242,Bayton Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.66
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.8
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.43
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
931242,Bayton Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.2
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.8
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931242,Bayton Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.63
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.15
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
