Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.8
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931242,Bayton Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.18
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.8
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.8
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
931242,Bayton Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.9
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.44
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931242,Bayton Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.68
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.11
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.9
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.43
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.45
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
931242,Bayton Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.9
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
931242,Bayton Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.44
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.9
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931242,Bayton Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.79
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.0
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
931242,Bayton Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.61
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.99
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.0
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
931242,Bayton Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.93
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
