Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.0
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
931242,Bayton Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.48
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.87
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.0
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
931242,Bayton Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.26
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.17
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.0
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
931242,Bayton Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.14
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.77
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.92
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931242,Bayton Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.44
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
931242,Bayton Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.87
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.19
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
931242,Bayton Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
931242,Bayton Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.2
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
