Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.58
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
931242,Bayton Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.2
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
931242,Bayton Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931242,Bayton Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.04
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931242,Bayton Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.87
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931242,Bayton Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
931242,Bayton Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.58
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.35
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.93
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
931242,Bayton Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.27
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931242,Bayton Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.5
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
