Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931242,Bayton Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
931242,Bayton Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.02
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.64
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.35
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
931242,Bayton Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.92
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
931242,Bayton Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.23
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.74
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.29
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.67
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.4
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
931242,Bayton Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.69
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.7
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931242,Bayton Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.54
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
931242,Bayton Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.22
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.75
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.29
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.84
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.67
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.04
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931242,Bayton Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.57
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.82
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.9
