Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.47
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
931242,Bayton Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.41
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.66
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.28
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.82
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
931242,Bayton Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.13
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.23
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.37
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.71
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
931242,Bayton Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.96
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.05
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.9
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.14
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.29
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.38
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
931242,Bayton Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.09
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.49
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
931242,Bayton Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.71
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.64
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.04
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.06
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.81
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.81
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
931242,Bayton Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.2
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.52
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.41
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.07
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.34
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
931242,Bayton Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.9
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.09
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.12
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.99
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
