Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.47
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.59
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.87
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
931242,Bayton Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.29
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.14
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.07
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.63
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.52
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.62
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
931242,Bayton Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.83
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.89
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.45
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.6
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.49
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.29
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.23
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
931242,Bayton Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.08
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.89
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.47
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.46
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.7
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.42
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
931242,Bayton Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.66
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.12
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.13
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.32
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.18
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.77
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.8
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.54
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.47
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.13
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.05
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
931242,Bayton Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.64
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.51
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.7
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
931242,Bayton Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.84
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.9
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
931242,Bayton Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.7
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.95
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.04
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.87
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.93
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
931242,Bayton Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.09
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
