Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.05
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.88
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.87
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
931242,Bayton Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.44
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.48
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.48
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.35
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.64
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
931242,Bayton Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.66
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.89
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.13
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.95
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.58
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.71
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
931242,Bayton Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.95
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.31
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.15
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
931242,Bayton Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.52
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931242,Bayton Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.15
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.93
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
931242,Bayton Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.63
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.77
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.55
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
931242,Bayton Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.01
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.18
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.25
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
