Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.52
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.09
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
931242,Bayton Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.44
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.84
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.83
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.8
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
931242,Bayton Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.21
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.65
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
931242,Bayton Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.17
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.92
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
931242,Bayton Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.85
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.1
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.62
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.96
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931242,Bayton Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.2
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.34
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.77
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.47
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.7
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.97
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
931242,Bayton Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.07
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.91
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.7
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
931242,Bayton Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.78
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.61
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
931242,Bayton Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.03
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.62
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.7
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
