Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
931242,Bayton Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.55
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.82
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.47
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.19
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.14
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
931242,Bayton Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.23
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.35
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.16
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.31
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
931242,Bayton Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.86
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.05
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
931242,Bayton Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.02
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.31
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.64
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.58
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.37
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.28
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
931242,Bayton Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.88
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
931242,Bayton Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.64
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.36
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.81
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.86
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.07
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
931242,Bayton Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.93
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.03
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.81
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
931242,Bayton Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
