Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.36
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.6
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.22
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.45
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
931242,Bayton Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.74
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.52
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.18
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
931242,Bayton Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.05
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.82
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.24
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
931242,Bayton Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
931242,Bayton Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.53
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.17
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.51
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.53
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.78
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.39
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.59
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
931242,Bayton Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.16
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.53
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.11
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.67
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.31
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.98
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.35
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.02
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.64
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.08
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
931242,Bayton Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.39
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.54
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.3
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.4
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.43
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.95
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.82
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.61
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.31
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.91
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.92
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
931242,Bayton Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.34
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.24
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.5
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.9
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.46
