Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.09
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.2
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.07
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.63
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.79
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
931242,Bayton Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.77
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.67
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.08
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.06
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.51
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
931242,Bayton Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.28
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.29
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
931242,Bayton Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.08
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.09
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.21
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.09
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.77
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.14
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.35
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
931242,Bayton Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.24
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.86
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.56
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.78
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.97
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.06
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.63
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.35
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
931242,Bayton Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.29
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.76
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.28
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.52
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.88
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.7
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.11
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.16
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.26
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
931242,Bayton Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.76
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.92
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.2
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.94
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.58
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.55
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.27
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.7
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.24
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.02
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.33
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.53
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.66
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
931242,Bayton Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.67
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.07
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.27
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.72
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.85
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.58
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.63
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.34
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.14
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.21
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
931242,Bayton Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.59
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.52
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.99
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.25
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.02
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.92
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
