Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.99
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.89
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.89
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.76
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
931242,Bayton Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.54
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.12
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.29
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.63
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.71
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.73
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.98
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.29
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.53
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.29
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.2
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
931242,Bayton Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.16
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.34
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.93
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.54
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.68
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.61
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.9
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.35
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.98
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.39
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.85
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,81.11
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.27
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.51
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
931242,Bayton Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.58
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.1
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.43
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.09
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.31
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.92
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.4
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.35
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
931242,Bayton Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.95
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.91
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.05
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.55
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.6
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.96
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.49
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.61
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.16
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.49
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.5
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
931242,Bayton Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.16
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.12
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.6
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.11
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.11
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.69
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.19
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
931242,Bayton Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.69
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.35
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.79
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.37
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.02
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.45
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.99
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.74
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
931242,Bayton Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.62
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.65
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.19
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.39
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
