Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.48
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.15
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.46
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.17
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.35
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
931242,Bayton Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.85
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.24
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.77
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.64
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.64
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.37
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.7
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
931242,Bayton Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.02
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.85
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.24
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.77
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.91
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.49
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.64
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
931242,Bayton Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.83
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.44
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.61
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.97
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.92
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.94
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.81
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.57
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
931242,Bayton Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.99
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.26
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.91
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.31
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.03
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.92
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.48
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.87
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.55
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.18
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
931242,Bayton Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.23
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.47
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.77
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.65
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.58
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.63
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.85
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
931242,Bayton Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.05
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.36
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.57
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.94
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.01
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931242,Bayton Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.64
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.65
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.19
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.4
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.04
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.49
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.75
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.3
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.21
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
931242,Bayton Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.22
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.98
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.48
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
