Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.38
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.85
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.27
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931242,Bayton Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.99
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.1
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.23
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
931242,Bayton Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.13
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.01
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.68
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.2
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.7
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
931242,Bayton Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.3
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931242,Bayton Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.52
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.66
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
931242,Bayton Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.77
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.4
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
931242,Bayton Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.62
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.6
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.94
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
931242,Bayton Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.44
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.5
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
931242,Bayton Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
