Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931242,Bayton Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.77
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.6
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.56
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931242,Bayton Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.14
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.7
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.73
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
931242,Bayton Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.57
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
931242,Bayton Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.8
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931242,Bayton Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
931242,Bayton Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.18
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.9
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.53
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931242,Bayton Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
