Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
931242,Bayton Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.79
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.0
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.97
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.85
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
931242,Bayton Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
931242,Bayton Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931242,Bayton Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931242,Bayton Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931242,Bayton Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.17
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
931242,Bayton Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.8
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931242,Bayton Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.19
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
