Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931242,Bayton Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.36
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
931242,Bayton Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.9
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.99
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931242,Bayton Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.55
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
931242,Bayton Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.17
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931242,Bayton Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.34
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931242,Bayton Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.69
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.96
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.7
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.77
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
931242,Bayton Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.38
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.44
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
