Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.11
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
931242,Bayton Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.88
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.52
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
931242,Bayton Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931242,Bayton Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.35
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.1
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
931242,Bayton Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.77
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
931242,Bayton Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.52
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
931242,Bayton Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.21
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.2
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
931242,Bayton Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.82
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.98
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
931242,Bayton Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
