Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931242,Bayton Way,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.45
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.72
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
931242,Bayton Way,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.97
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.07
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,24.1
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
931242,Bayton Way,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.14
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.28
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.2
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
931242,Bayton Way,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.55
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.75
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.03
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.17
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,24.3
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
931242,Bayton Way,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.63
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.38
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.7
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,24.4
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
931242,Bayton Way,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,24.5
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.49
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
931242,Bayton Way,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.92
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.51
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,24.6
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
931242,Bayton Way,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.98
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.34
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
