Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,24.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
931242,Bayton Way,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.35
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,24.8
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.39
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.1
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931242,Bayton Way,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.93
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.66
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.98
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,24.9
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.37
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931242,Bayton Way,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.72
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.03
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.76
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.86
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.0
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931242,Bayton Way,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.1
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.19
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.44
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.84
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,25.1
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
931242,Bayton Way,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.26
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.8
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.97
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,25.2
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.38
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931242,Bayton Way,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.79
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.02
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.38
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.22
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.03
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,25.3
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931242,Bayton Way,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.16
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.27
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.82
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
