Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,25.4
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
931242,Bayton Way,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.32
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.68
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.49
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.63
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,25.5
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.99
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
931242,Bayton Way,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.5
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.45
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,25.6
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931242,Bayton Way,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.42
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.41
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,25.7
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931242,Bayton Way,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.07
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.41
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.38
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.19
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,25.8
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931242,Bayton Way,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.07
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.17
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,25.9
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
931242,Bayton Way,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.4
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.15
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.17
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.48
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,26.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931242,Bayton Way,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.22
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.25
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.21
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.73
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,26.1
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931242,Bayton Way,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.52
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.83
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.78
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.69
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
