Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,26.2
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931242,Bayton Way,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.62
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.42
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.86
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.73
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,26.3
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931242,Bayton Way,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.78
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.57
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,26.4
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931242,Bayton Way,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.63
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.51
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.23
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.01
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,26.5
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.62
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
931242,Bayton Way,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.94
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.66
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.83
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.49
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,26.6
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
931242,Bayton Way,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.97
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.23
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.23
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.98
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.7
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
931242,Bayton Way,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.33
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.08
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.21
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.51
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,26.8
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931242,Bayton Way,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.1
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.97
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.88
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,26.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
