Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
931242,Bayton Way,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.17
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.03
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.61
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.42
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,27.0
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
931242,Bayton Way,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.18
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.84
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.79
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.67
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.74
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.26
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.53
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,27.1
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.2
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
931242,Bayton Way,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.3
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,12.29
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.94
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.44
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.53
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.05
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,27.3
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.49
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.14
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
931242,Bayton Way,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.97
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.98
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.39
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.04
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.16
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.34
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,27.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
931242,Bayton Way,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.24
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.93
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.77
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.92
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,27.5
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
931242,Bayton Way,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.54
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.56
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.87
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,27.6
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
931242,Bayton Way,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,27.7
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
931242,Bayton Way,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.42
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.11
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.27
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.05
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
