Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,27.9
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931242,Bayton Way,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,28.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
931242,Bayton Way,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.19
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.01
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,28.2
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
931242,Bayton Way,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.34
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.4
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.17
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.64
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,28.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
931242,Bayton Way,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.9
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,28.5
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.62
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
931242,Bayton Way,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.04
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.49
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.01
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,28.7
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.68
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931242,Bayton Way,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.41
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,28.8
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
931242,Bayton Way,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.75
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.13
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,29.0
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
931242,Bayton Way,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.43
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
