Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.44
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.86
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,29.1
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.04
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
931242,Bayton Way,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.52
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.52
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.77
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,29.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
931242,Bayton Way,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.86
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.82
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.27
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.05
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.86
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.48
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,29.5
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
931242,Bayton Way,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.36
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.1
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.0
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.66
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.16
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.55
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.91
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,29.7
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.09
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.98
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.51
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
931242,Bayton Way,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.88
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.71
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.52
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.48
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.45
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,212.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.1
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,29.8
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.02
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.91
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.83
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.62
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
931242,Bayton Way,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.0
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.27
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.4
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.63
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.37
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.4
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.9
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.4
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,29.9
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.12
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.88
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.01
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.01
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.98
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
931242,Bayton Way,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.54
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.78
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.07
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.11
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.4
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.22
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.66
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,218.4
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,30.1
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.52
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.71
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.46
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.21
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
931242,Bayton Way,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.21
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.09
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.48
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.02
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.83
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.63
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.99
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
