Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,208.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.9
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,30.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.7
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.84
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.22
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.31
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.4
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
931242,Bayton Way,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.78
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.72
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.29
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.31
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.18
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.73
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.9
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.9
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,30.3
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.99
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.28
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.31
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.5
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.54
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
931242,Bayton Way,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.36
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.07
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.01
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.37
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.96
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.11
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.9
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,226.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.1
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,30.3
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.81
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.28
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.77
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.13
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.86
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
931242,Bayton Way,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.47
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.49
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.7
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.07
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,26.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.43
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.89
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.79
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,264.1
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.8
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,30.4
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.66
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.05
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.18
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.02
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.94
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
931242,Bayton Way,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.11
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.67
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.29
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.9
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.46
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,25.55
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.98
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.48
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.59
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.5
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,269.9
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,233.3
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,30.4
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.72
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.04
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.61
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,96.87
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,113.95
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,105.29
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,508.1
931242,Bayton Way,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.9
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.94
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.44
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.54
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.7
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.77
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.6
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.9
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.11
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.93
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,26.58
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.73
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,60.01
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.1
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.3
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,268.4
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.4
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,30.5
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.27
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.51
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.9
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,100.54
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.66
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,114.31
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.2
931242,Bayton Way,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.07
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.06
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.54
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.97
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.09
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.03
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.35
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.73
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.6
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.2
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.15
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.76
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.7
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,259.1
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.7
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,30.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.05
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.88
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.77
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,105.81
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,110.76
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,121.31
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
931242,Bayton Way,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.54
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.87
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.78
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.98
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.12
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.7
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.7
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.15
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.81
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,25.71
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.46
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.24
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.82
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.2
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,277.0
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.0
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,30.6
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.11
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.09
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.25
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,103.82
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,120.87
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.88
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
931242,Bayton Way,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.3
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
