Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.87
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.91
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.72
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.76
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.93
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.1
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.61
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.91
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,26.98
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.94
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.05
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.6
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,214.3
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,263.9
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,233.8
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,30.6
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.03
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.64
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.63
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.61
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,120.23
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.93
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
931242,Bayton Way,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.59
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.14
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.2
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.58
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.22
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.58
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.3
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.76
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.64
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.84
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.17
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.52
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.38
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,220.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.0
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,30.8
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.92
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.69
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.71
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.31
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.9
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,117.83
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
931242,Bayton Way,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.2
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,41.1
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.19
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.1
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.29
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.03
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.44
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.4
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.4
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.42
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.88
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.92
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.26
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.66
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.82
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,211.4
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,209.2
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,30.8
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.52
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.34
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.93
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.53
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.72
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.97
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
931242,Bayton Way,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.58
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.88
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.76
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.91
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.62
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.72
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.48
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.1
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.13
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.47
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.57
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.97
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.46
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.67
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,211.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,206.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,30.9
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.08
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.59
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.57
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.95
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.51
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.0
931242,Bayton Way,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.3
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.78
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.88
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.03
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.01
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.91
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.4
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.2
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.95
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.03
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.81
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.15
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.46
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.7
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,230.1
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,212.7
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,30.9
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.1
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.73
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.92
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.25
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,108.65
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,117.28
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
931242,Bayton Way,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.18
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.27
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.68
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.34
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.28
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.75
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.51
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.6
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,211.8
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.6
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.72
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.59
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,28.32
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.13
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.72
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.56
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.5
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,242.6
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,239.3
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,31.0
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.46
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.47
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.03
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.48
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,110.95
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,123.91
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.8
931242,Bayton Way,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,567.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.9
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.86
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.1
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.4
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.03
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.35
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.52
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.28
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.77
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.3
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.86
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.26
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,28.15
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.47
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.21
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.37
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,260.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,242.4
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,31.0
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.94
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.04
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.95
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,105.44
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,119.11
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,125.98
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.8
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.6
931242,Bayton Way,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.02
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.59
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.45
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.58
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.25
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.09
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.58
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.8
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.9
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.41
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,29.36
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.27
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.04
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.92
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,223.1
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,288.0
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,257.6
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,30.9
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.68
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.82
