Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.75
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,109.95
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,124.76
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,126.44
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.7
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,567.2
931242,Bayton Way,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.3
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.14
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.03
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,21.57
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.18
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.47
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.12
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.5
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.3
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,25.66
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,30.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.61
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,64.85
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.51
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,297.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,270.1
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,30.9
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.77
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.78
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,116.53
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,130.76
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,135.4
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,549.2
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.0
931242,Bayton Way,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,625.2
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.69
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.03
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.22
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.57
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,21.11
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.06
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.32
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.56
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,221.1
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.8
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.92
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.49
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,27.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.56
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.38
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.91
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,216.3
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,269.7
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,248.2
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,30.8
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.24
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.63
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.99
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,111.08
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,124.03
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,132.63
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,567.4
931242,Bayton Way,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.23
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.64
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,38.9
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.89
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.51
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.4
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.24
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.52
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.41
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.62
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.11
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,26.16
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.97
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.18
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.26
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.6
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,266.7
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,258.2
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,30.7
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.04
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.58
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.64
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,113.87
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,124.92
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,138.32
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.8
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
931242,Bayton Way,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.57
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.37
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.59
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.07
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.27
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.4
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.47
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.48
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.31
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.1
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.7
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.7
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.49
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.82
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.79
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.03
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.56
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.78
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.0
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,265.6
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,232.9
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,30.6
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.86
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.05
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.79
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,124.36
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,134.99
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,140.53
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.2
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
931242,Bayton Way,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,644.6
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.63
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.23
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.98
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.87
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.89
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.93
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.31
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.59
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.0
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.54
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.41
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.55
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.4
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,233.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.52
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.92
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.46
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.15
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.99
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.6
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,221.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,265.2
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,225.7
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,30.5
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.24
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.37
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.53
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,139.56
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,148.8
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,155.22
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,658.8
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,686.4
931242,Bayton Way,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,715.0
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.57
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.85
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.66
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.64
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.35
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.41
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.94
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.04
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.89
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.23
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.03
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.3
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.5
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.9
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.95
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.78
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.49
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.74
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.56
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.7
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,249.0
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.0
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,30.4
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.05
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.52
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.62
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,126.43
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,141.18
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,140.47
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,648.5
931242,Bayton Way,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,649.1
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.14
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.9
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.75
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.63
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.55
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.2
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.57
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,24.15
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.38
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.13
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.44
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,238.6
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.9
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.13
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.56
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.57
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.28
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.17
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.76
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.7
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,250.1
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.6
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,30.3
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.78
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.2
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.72
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,121.62
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,139.99
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,134.92
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,576.4
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,642.0
931242,Bayton Way,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,626.3
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.43
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.39
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.48
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.47
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.03
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.02
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
