Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.9
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.15
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.69
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.92
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.93
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.46
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.52
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.87
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.8
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.21
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.23
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.52
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.2
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,253.5
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.4
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,30.1
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.72
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.0
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.03
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,131.82
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.86
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,139.42
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.9
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.3
931242,Bayton Way,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.7
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.92
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.12
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.16
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.43
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.3
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.72
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.28
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,21.01
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.78
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.58
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.2
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.32
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.91
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.92
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.4
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.04
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.81
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,261.0
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.2
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,29.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,61.01
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.43
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.32
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,137.32
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,147.69
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,144.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.5
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,668.9
931242,Bayton Way,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,661.0
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.88
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,56.1
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.51
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.36
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.2
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.38
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.13
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.5
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.56
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.17
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.61
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.41
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.3
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.7
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.08
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.4
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.86
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.67
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.2
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,282.0
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,241.4
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,29.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.43
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.46
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.49
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,130.79
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,140.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,137.74
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,600.1
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,636.8
931242,Bayton Way,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,624.8
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.97
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.98
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.43
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,53.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.83
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.69
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.15
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.84
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.55
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.36
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.62
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.07
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.91
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.23
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.51
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.12
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,66.99
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.02
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,251.9
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,298.5
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,254.4
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,29.6
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.33
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.6
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.92
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,133.42
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,142.51
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,137.71
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,610.1
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,639.1
931242,Bayton Way,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.3
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.75
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,48.8
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.8
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.76
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.12
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.66
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.33
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.93
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.18
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.0
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.76
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.76
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.42
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.73
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.7
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.1
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.6
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.92
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.06
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.62
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.39
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.43
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.9
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,293.4
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,243.3
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,29.4
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.5
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.81
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.74
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,138.82
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,147.15
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,145.86
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,635.7
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,661.8
931242,Bayton Way,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,659.5
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.44
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.99
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.77
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.6
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.63
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.34
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.06
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.15
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.29
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.71
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.2
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.28
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.22
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.84
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,55.65
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,67.08
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.49
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,294.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,243.9
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,29.1
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.12
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.92
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.79
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,143.51
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,151.06
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,148.26
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,653.9
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,675.0
931242,Bayton Way,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.7
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.91
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.94
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,53.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.05
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.69
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.75
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.96
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.15
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.47
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.89
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.41
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.76
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.32
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.79
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.69
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.7
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.2
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.29
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.35
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.25
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.0
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,286.4
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,261.6
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,28.8
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.39
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.94
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.0
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,152.69
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,155.04
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,158.19
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,693.1
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,692.0
931242,Bayton Way,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,713.5
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.7
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.78
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.01
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.07
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.86
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.28
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.81
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.13
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.13
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.5
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,238.3
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.5
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.59
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.34
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.32
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.56
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.22
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.93
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.7
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,250.1
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,238.8
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,28.5
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.09
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.28
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.69
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,144.54
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,149.08
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,156.98
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,654.3
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,664.3
931242,Bayton Way,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,705.2
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.09
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.4
