Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.89
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.9
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.62
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.29
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.85
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.68
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.38
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.86
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.87
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.63
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.8
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,236.9
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.1
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.32
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.15
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.35
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.32
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.82
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.87
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,218.4
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,240.7
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,231.4
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,28.2
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.35
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.39
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.62
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,136.17
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,140.73
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,144.98
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,623.5
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.0
931242,Bayton Way,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.0
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.75
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.93
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,51.0
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.62
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.56
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.35
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.92
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.4
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.65
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.18
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.83
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.19
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.62
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,234.3
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.69
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.16
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.91
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.58
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.31
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.81
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.8
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,261.4
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.8
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,27.9
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.2
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.39
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.86
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,135.18
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,144.41
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,145.12
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,624.6
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,653.2
931242,Bayton Way,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,661.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.24
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.67
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.06
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.08
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.59
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.66
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.32
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.37
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.33
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.41
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.4
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.8
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.54
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.93
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.94
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.79
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.64
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,236.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.2
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,27.6
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,60.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.8
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.99
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,136.41
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,142.51
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,145.53
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.0
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,649.1
931242,Bayton Way,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,666.0
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.44
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.33
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,54.8
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.82
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.88
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.59
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.6
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.82
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.5
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.05
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.26
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.77
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.7
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.4
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.91
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.92
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.44
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.59
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.34
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.53
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.4
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,242.3
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,215.9
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,27.2
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.59
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.96
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.26
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,139.59
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,146.06
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,149.15
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,642.8
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,661.4
931242,Bayton Way,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,680.3
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.11
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.44
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.64
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.29
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.37
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.74
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.3
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.6
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.63
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.48
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.24
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.54
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.22
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.3
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,233.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.0
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.95
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.28
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.31
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.17
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.45
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.83
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.7
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,234.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,205.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,26.8
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.18
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.35
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.62
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,145.99
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,149.44
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,149.39
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,670.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,675.4
931242,Bayton Way,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.96
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.52
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.3
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.6
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.05
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.85
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.94
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.31
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.67
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.47
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.48
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.38
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.42
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,231.6
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.4
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.13
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.66
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.72
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.11
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.96
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.94
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,208.1
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,268.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,230.1
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,26.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.82
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.88
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.41
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,137.2
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,150.63
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,148.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,635.3
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,681.5
931242,Bayton Way,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,681.0
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.51
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.18
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.16
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.82
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.74
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.24
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.13
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.8
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.2
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.9
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.05
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.35
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.43
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.44
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.46
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,235.4
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.4
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.18
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.79
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.68
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.53
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.7
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,234.1
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,210.6
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,26.1
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.3
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.93
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.03
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,139.04
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,149.52
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,142.9
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,644.2
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,676.5
931242,Bayton Way,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,657.9
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.28
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.87
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.66
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.45
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.76
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.74
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.15
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,21.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.97
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.51
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.52
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
