Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.3
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.9
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.31
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.58
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.35
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.11
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.75
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,218.7
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,25.8
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.44
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.17
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.09
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,129.15
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,143.74
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,129.14
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.0
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,647.5
931242,Bayton Way,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.45
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.46
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.11
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.13
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.66
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.95
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.74
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.2
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.18
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.04
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.81
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.8
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.73
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.9
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.7
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.9
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.06
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.17
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.12
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.72
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.76
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.82
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,221.3
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,25.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.92
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.24
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.65
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,132.34
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,146.11
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,132.9
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,616.6
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,664.4
931242,Bayton Way,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.42
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.03
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.83
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.38
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.36
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.63
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.25
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.89
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.68
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.99
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.74
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.98
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.9
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.2
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.5
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.5
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.54
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.67
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.17
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.99
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,204.6
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.0
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,25.1
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,61.05
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.17
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.14
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,129.64
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,144.12
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,133.17
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,610.7
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,659.4
931242,Bayton Way,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,624.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.91
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.06
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.98
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.58
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.4
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.45
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.06
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,22.59
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.25
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.63
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.06
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.6
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.1
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.57
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.57
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.07
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.64
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.2
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,24.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.84
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.85
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.05
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,118.09
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,136.19
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,123.94
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,622.8
931242,Bayton Way,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.6
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.88
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.03
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.06
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.31
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.28
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.93
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.76
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.76
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.02
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.49
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.29
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.37
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,230.2
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.8
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.08
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.79
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.8
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.94
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.1
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,24.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.27
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.32
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.88
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,121.86
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,138.85
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,126.89
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,572.8
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,631.9
931242,Bayton Way,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.0
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.75
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.61
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.54
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.09
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.2
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.51
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.81
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.76
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.42
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.07
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.3
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.56
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.02
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.83
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.71
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.5
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,24.3
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.91
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.5
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.45
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,110.13
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,127.94
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.4
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.0
931242,Bayton Way,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.58
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.09
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.4
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.53
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.52
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.11
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.73
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,23.22
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.25
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.84
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.96
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.9
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.1
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.46
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.56
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.84
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.4
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,24.2
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.23
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.12
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.41
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,104.3
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,122.43
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
931242,Bayton Way,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.75
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.07
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.27
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.03
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.05
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.63
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.66
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.49
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.81
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.18
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.96
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,180.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,24.2
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.39
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.84
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.96
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,94.92
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,109.13
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,99.08
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
931242,Bayton Way,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.45
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.59
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
