Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.06
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.15
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.09
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.45
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.47
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.99
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,24.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.03
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.11
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.05
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.59
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,99.64
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.9
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
931242,Bayton Way,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.74
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.69
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.33
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.06
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.25
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.09
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.78
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.21
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.86
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,97.39
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,84.36
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
931242,Bayton Way,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.41
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.23
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.58
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.47
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.48
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.87
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.7
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.5
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.39
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,92.01
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.57
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
931242,Bayton Way,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.01
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.72
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.97
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.27
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.2
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.37
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.37
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.19
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.58
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.78
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,86.98
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.47
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
931242,Bayton Way,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.97
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.08
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.04
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.39
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.34
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.19
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.95
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.92
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.58
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.26
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.28
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
931242,Bayton Way,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.78
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.32
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.48
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.92
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.76
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.69
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.83
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.11
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.13
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.56
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
931242,Bayton Way,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.01
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.05
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.56
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.05
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,24.0
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.75
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.23
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.29
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,72.51
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
931242,Bayton Way,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.07
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.95
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.2
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.73
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.78
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.79
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
