Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,24.1
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.05
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.53
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.42
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.45
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
931242,Bayton Way,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.04
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,24.2
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.73
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.71
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.38
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.06
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
931242,Bayton Way,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.93
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.89
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.24
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,24.3
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.78
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.54
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.06
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.29
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
931242,Bayton Way,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.46
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.57
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.72
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,24.4
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.53
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.32
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.04
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
931242,Bayton Way,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.95
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.73
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,24.5
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.98
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
931242,Bayton Way,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.25
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,24.6
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.27
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
931242,Bayton Way,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.83
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.85
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.18
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.16
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,24.7
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
931242,Bayton Way,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.42
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.51
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.58
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.1
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.98
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
931242,Bayton Way,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.65
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.46
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
