Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,25.0
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
931242,Bayton Way,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.19
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,25.1
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
931242,Bayton Way,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.57
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.1
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,25.3
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
931242,Bayton Way,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.02
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.9
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.13
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,25.4
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.21
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931242,Bayton Way,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.34
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.71
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,25.5
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931242,Bayton Way,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,25.7
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
931242,Bayton Way,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.83
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.14
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.8
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.89
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
931242,Bayton Way,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.13
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.9
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.82
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
