Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931242,Bayton Way,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.66
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.62
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,26.0
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931242,Bayton Way,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.37
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.2
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.1
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,26.0
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.64
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.63
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
931242,Bayton Way,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.09
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,26.1
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.88
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
931242,Bayton Way,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.95
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.68
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,26.2
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
931242,Bayton Way,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.79
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.09
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.89
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.19
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,26.3
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
931242,Bayton Way,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.36
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.18
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,26.3
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
931242,Bayton Way,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.55
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.98
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,26.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
931242,Bayton Way,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.37
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.49
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
