Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.66
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,26.5
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.71
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
931242,Bayton Way,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.84
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.09
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.52
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,26.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.35
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
931242,Bayton Way,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.38
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.44
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.66
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.52
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,26.7
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.46
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
931242,Bayton Way,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.84
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.82
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.58
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.89
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.8
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.5
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
931242,Bayton Way,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.12
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.12
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.96
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.9
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.17
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
931242,Bayton Way,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.41
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.24
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.54
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,27.0
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.18
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
931242,Bayton Way,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.67
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.66
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.52
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.38
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,27.0
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.66
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
931242,Bayton Way,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.79
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.55
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.86
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,27.1
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.81
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
931242,Bayton Way,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
