Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.37
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,27.2
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.24
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
931242,Bayton Way,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.64
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.43
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,27.3
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.06
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
931242,Bayton Way,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.77
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.47
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.62
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.34
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,27.4
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.85
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
931242,Bayton Way,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.59
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.74
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.89
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931242,Bayton Way,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.29
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.13
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.75
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
931242,Bayton Way,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.31
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.91
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.63
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.15
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.8
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
931242,Bayton Way,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.9
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931242,Bayton Way,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.02
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.95
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
