Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931242,Bayton Way,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.43
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.98
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.99
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
931242,Bayton Way,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.14
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.36
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931242,Bayton Way,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.77
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.73
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.87
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,20.7
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
931242,Bayton Way,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.22
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,20.7
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
931242,Bayton Way,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.46
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.52
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931242,Bayton Way,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.44
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.79
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931242,Bayton Way,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.49
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.37
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931242,Bayton Way,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
