Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,20.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.79
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931242,Bayton Way,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,20.9
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931242,Bayton Way,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.03
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.87
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,20.9
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931242,Bayton Way,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.54
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.45
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.93
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.76
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,21.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931242,Bayton Way,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.71
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.05
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.87
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,21.0
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.35
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
931242,Bayton Way,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.09
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.04
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.27
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.54
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,21.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
931242,Bayton Way,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.83
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.98
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.6
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,21.1
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
931242,Bayton Way,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.12
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.84
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.08
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.63
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,21.1
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931242,Bayton Way,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
