Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.21
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.89
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,21.1
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
931242,Bayton Way,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.92
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.52
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,21.2
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
931242,Bayton Way,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.21
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,21.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931242,Bayton Way,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.4
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.49
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,21.3
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931242,Bayton Way,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.11
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,21.3
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.59
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931242,Bayton Way,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.06
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,21.4
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
931242,Bayton Way,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.06
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.22
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.02
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.02
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.28
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.53
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.4
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
931242,Bayton Way,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.94
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
