Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.4
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931242,Bayton Way,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.42
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.08
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.79
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.5
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
931242,Bayton Way,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.73
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.23
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.89
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.5
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
931242,Bayton Way,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.07
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.58
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.01
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.6
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
931242,Bayton Way,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.24
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,21.6
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
931242,Bayton Way,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.16
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.13
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.08
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.36
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.08
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,21.6
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
931242,Bayton Way,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.91
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.35
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,21.7
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
931242,Bayton Way,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.12
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.51
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,21.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.24
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
931242,Bayton Way,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.49
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.15
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
