Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.9
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
931242,Bayton Way,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.75
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.8
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.59
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.9
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
931242,Bayton Way,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.75
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.71
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931242,Bayton Way,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.92
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.76
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.88
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.75
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931242,Bayton Way,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.76
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.93
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.39
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.99
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931242,Bayton Way,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.53
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.79
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.41
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.94
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.56
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.99
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931242,Bayton Way,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.41
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.48
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.99
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.25
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.07
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.73
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
931242,Bayton Way,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.06
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,12.3
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.84
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.75
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.29
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.9
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.43
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
