Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
931242,Bayton Way,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.98
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.22
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.87
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.42
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.51
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.26
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.39
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931242,Bayton Way,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.79
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.06
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.85
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.44
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.27
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931242,Bayton Way,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.19
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.03
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.8
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.75
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.37
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.69
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931242,Bayton Way,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.17
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.45
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.56
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.78
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.01
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.17
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.98
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
931242,Bayton Way,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.05
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.88
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.36
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.72
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.38
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.1
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
931242,Bayton Way,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.21
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.13
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.46
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.09
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.1
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.94
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.88
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.63
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.61
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.46
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.03
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
931242,Bayton Way,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.22
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.74
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.67
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.36
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.85
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.84
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.22
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.04
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931242,Bayton Way,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.22
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
