Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.58
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.97
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.96
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
931242,Bayton Way,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.74
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.69
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.69
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.11
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,22.2
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
931242,Bayton Way,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.86
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.3
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.76
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.77
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.95
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,22.2
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.78
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
931242,Bayton Way,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.18
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.81
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.86
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.24
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
931242,Bayton Way,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.94
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.06
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.99
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.31
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.24
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
931242,Bayton Way,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.1
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.77
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.6
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.83
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.04
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.17
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.76
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
931242,Bayton Way,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.07
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.72
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.72
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.22
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.42
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.8
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
931242,Bayton Way,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.37
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.19
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.4
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.61
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.63
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
931242,Bayton Way,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.95
