Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.14
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.94
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
931242,Bayton Way,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.41
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.7
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.91
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.11
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.01
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.38
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
931242,Bayton Way,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.66
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.09
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.45
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.05
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.2
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
931242,Bayton Way,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.77
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.68
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.08
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.11
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931242,Bayton Way,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.08
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.6
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,29.8
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.66
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.32
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
931242,Bayton Way,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.36
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.76
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.75
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.16
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
931242,Bayton Way,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.8
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.09
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.67
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.84
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.53
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.02
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.23
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.39
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
931242,Bayton Way,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.6
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.13
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.17
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
