Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.3
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.99
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.51
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.21
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.16
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.82
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
931242,Bayton Way,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.36
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.15
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.4
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.97
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.95
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.98
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
931242,Bayton Way,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.08
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.98
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.69
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.11
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.53
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.57
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.66
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.83
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
931242,Bayton Way,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.72
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.42
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.85
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.21
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.79
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.57
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.63
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.92
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
931242,Bayton Way,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.83
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.32
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.72
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.59
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.76
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.9
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.2
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.7
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.05
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.6
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
931242,Bayton Way,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.95
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.66
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.88
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.45
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.23
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,182.0
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.75
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.32
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.01
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
931242,Bayton Way,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.04
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.29
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.93
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.61
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.49
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.39
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.07
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,22.8
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.85
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.09
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.12
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
931242,Bayton Way,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.55
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.9
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.6
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.86
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.0
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.73
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.58
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.73
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,22.8
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.71
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.32
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
931242,Bayton Way,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.62
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
