Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.48
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.7
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.42
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.08
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.93
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.86
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.36
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.54
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
931242,Bayton Way,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.03
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.0
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.31
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.02
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.86
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.18
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
931242,Bayton Way,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.39
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.48
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.95
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.91
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.31
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.88
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
931242,Bayton Way,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.75
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.63
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.5
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.58
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
931242,Bayton Way,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.78
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.64
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.96
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.2
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.04
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.7
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.75
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.66
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
931242,Bayton Way,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.1
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.97
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.6
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.15
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.54
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.65
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.71
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
931242,Bayton Way,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.71
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.17
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.9
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.11
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.85
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.32
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.86
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.7
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.2
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.26
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.38
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.14
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.52
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
931242,Bayton Way,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.47
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.82
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.87
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.72
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.11
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.7
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
