Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.86
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.98
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.33
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.56
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
931242,Bayton Way,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.21
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.15
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.98
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.52
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.96
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.85
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.48
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
931242,Bayton Way,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.15
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.05
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.28
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.97
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.17
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,23.2
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.64
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.49
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.8
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
931242,Bayton Way,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.06
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.57
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.56
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.5
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.97
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.22
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.23
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.84
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.4
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.99
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
931242,Bayton Way,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.95
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.33
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.83
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.97
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.77
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.63
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.38
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.74
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.42
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.32
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.85
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.76
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
931242,Bayton Way,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.79
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.36
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.12
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.07
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.42
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.89
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.42
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
931242,Bayton Way,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.88
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.95
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.12
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.33
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.84
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.96
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.2
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.71
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.69
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.77
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
931242,Bayton Way,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.88
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.41
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.07
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.66
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.25
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.59
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.66
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.53
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.36
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.63
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.62
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.21
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
931242,Bayton Way,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.26
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
