Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.01
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.06
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.43
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.15
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.2
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,23.2
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.79
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.94
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.93
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.79
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
931242,Bayton Way,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.82
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.19
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.85
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.01
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.16
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.9
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.92
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.93
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.49
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.8
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,196.0
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.53
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.49
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.36
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.08
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.28
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
931242,Bayton Way,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.73
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.14
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.57
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.65
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.69
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.63
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.8
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.01
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.92
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.88
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.93
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.69
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.68
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
931242,Bayton Way,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.88
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.95
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.83
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.85
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.29
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.72
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.11
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.31
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.96
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.79
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.74
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.32
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.32
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.08
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.06
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.53
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.26
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
931242,Bayton Way,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.85
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.75
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.92
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.07
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.79
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.78
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.2
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.67
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.86
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.09
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.09
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.8
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.72
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.82
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.99
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.57
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.5
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
931242,Bayton Way,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.64
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,36.2
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.75
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.2
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.17
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.57
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.73
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.68
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.04
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.28
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.8
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,22.8
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.89
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.34
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.59
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.5
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,91.54
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.63
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
931242,Bayton Way,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.09
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.23
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.56
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.16
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.36
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.52
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.02
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.07
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.53
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.31
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.77
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.39
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,22.7
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.93
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.16
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.42
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.41
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.14
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.32
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
931242,Bayton Way,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.63
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.9
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.87
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.55
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.95
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.23
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.29
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.23
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.7
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,192.4
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.15
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.59
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.63
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.72
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.5
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.66
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
931242,Bayton Way,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
