Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.11
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.68
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.18
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.37
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.12
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.75
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.97
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.78
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.33
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.88
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.28
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.51
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.03
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
931242,Bayton Way,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.32
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.73
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.11
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.04
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.05
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.4
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,178.6
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.95
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.3
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.71
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.13
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.86
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.69
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
931242,Bayton Way,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.57
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.11
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.71
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.0
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.04
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.76
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.01
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.4
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.94
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.24
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.81
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.47
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,89.52
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.73
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
931242,Bayton Way,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.53
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.89
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.75
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.7
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.02
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.65
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.14
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.4
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.61
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.14
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.31
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.7
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.05
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.68
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.67
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.06
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,93.41
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.75
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
931242,Bayton Way,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.9
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.93
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.95
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.06
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.92
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.99
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.64
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.91
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.15
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.7
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,22.2
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.07
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.06
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.07
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.77
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.14
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.86
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
931242,Bayton Way,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.29
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.69
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.83
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.48
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.86
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.14
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.46
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.05
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.48
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.45
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.76
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.95
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
931242,Bayton Way,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.9
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.36
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.74
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.54
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.57
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.81
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.61
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.2
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.21
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.92
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.08
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.99
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.82
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.85
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.25
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
931242,Bayton Way,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.87
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.65
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.38
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.52
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.41
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.31
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.7
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
