Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.98
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.34
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.4
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.29
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.01
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.52
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.5
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.02
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
931242,Bayton Way,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.92
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.27
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.56
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.97
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.08
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.24
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.61
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.7
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.93
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.66
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.53
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
931242,Bayton Way,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.87
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.1
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.29
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.61
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.08
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.34
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.14
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.72
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.69
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.65
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.42
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.61
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.68
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.91
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
931242,Bayton Way,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.54
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.57
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.3
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.69
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.61
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.56
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.29
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.26
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.73
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.27
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
931242,Bayton Way,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.24
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.31
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.24
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.93
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.92
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.9
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.79
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.2
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.75
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,80.86
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.02
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
931242,Bayton Way,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.23
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.22
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.75
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.5
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.16
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.57
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,73.51
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.24
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
931242,Bayton Way,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.68
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.92
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.33
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.94
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.45
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.67
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,21.7
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.98
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.19
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.93
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,76.02
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.61
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
931242,Bayton Way,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.3
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.53
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.73
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.69
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.92
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.27
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.71
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.87
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.27
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.89
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.07
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.62
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.38
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.7
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
931242,Bayton Way,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.83
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.98
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.34
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.58
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
