Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.18
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.43
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.92
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
931242,Bayton Way,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.22
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.19
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.86
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.48
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.6
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.56
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.94
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
931242,Bayton Way,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.17
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.09
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.16
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.71
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
931242,Bayton Way,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.5
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.5
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.7
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,21.8
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931242,Bayton Way,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.36
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.24
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.47
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.82
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
931242,Bayton Way,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.7
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.14
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.64
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,21.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.1
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
931242,Bayton Way,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.67
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.57
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.24
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.69
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,22.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
931242,Bayton Way,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.29
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.77
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.61
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.04
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,22.0
