Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
931242,Bayton Way,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.55
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.06
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.35
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
931242,Bayton Way,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.95
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,22.1
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931242,Bayton Way,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.72
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.12
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.05
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.39
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,22.2
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
931242,Bayton Way,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.56
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.63
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.43
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.14
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931242,Bayton Way,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.85
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,22.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931242,Bayton Way,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.92
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.16
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931242,Bayton Way,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.21
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.98
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,22.4
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
931242,Bayton Way,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.93
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.95
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
