Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,22.5
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
931242,Bayton Way,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.68
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.58
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.08
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.11
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.87
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931242,Bayton Way,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.97
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.65
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,22.6
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
931242,Bayton Way,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.1
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.93
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,22.7
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931242,Bayton Way,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.91
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,22.7
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931242,Bayton Way,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.83
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.81
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,22.8
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931242,Bayton Way,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.77
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.39
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
931242,Bayton Way,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.11
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.29
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,22.9
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931242,Bayton Way,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.07
