Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.95
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.07
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.67
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
931242,Bayton Way,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.37
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.35
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.82
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,23.0
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931242,Bayton Way,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.66
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.72
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.61
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.32
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.27
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.16
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931242,Bayton Way,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.62
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.82
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.77
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,23.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931242,Bayton Way,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.96
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.21
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.32
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.27
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,23.2
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931242,Bayton Way,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.12
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.46
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,23.3
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931242,Bayton Way,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.19
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.97
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.36
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,23.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
931242,Bayton Way,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.18
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.07
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.21
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
