Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,23.4
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
931242,Bayton Way,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.41
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.01
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.94
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.68
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,23.5
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
931242,Bayton Way,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.66
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.55
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,23.6
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931242,Bayton Way,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.05
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.93
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.86
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,23.7
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.38
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.42
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
931242,Bayton Way,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.12
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.23
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.86
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,23.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931242,Bayton Way,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.22
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,23.8
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931242,Bayton Way,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.83
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.3
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.29
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,23.9
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.56
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
931242,Bayton Way,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.23
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.47
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
931242,Bayton Way,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.16
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.62
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
