Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.97
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
931242,Bayton Way,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.52
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.75
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.71
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931242,Bayton Way,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.91
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931242,Bayton Way,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.85
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931242,Bayton Way,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.01
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.54
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931242,Bayton Way,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.43
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.04
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,20.8
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
931242,Bayton Way,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.07
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.59
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,20.7
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.04
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931242,Bayton Way,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.85
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.32
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.7
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
