Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.74
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
931242,Bayton Way,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.26
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.63
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.74
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931242,Bayton Way,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.81
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.27
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.55
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.39
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931242,Bayton Way,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.27
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.44
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.15
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.18
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931242,Bayton Way,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.97
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.31
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.73
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
931242,Bayton Way,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.13
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.67
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.7
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.6
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
931242,Bayton Way,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.87
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.23
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931242,Bayton Way,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.36
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.72
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.15
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
931242,Bayton Way,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.73
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.82
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
