Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.09
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
931242,Bayton Way,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.48
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.7
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.63
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
931242,Bayton Way,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.13
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.56
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.97
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.79
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931242,Bayton Way,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.34
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.61
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.22
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931242,Bayton Way,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.09
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.4
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.69
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.73
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.69
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931242,Bayton Way,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.03
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.47
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
931242,Bayton Way,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.99
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.58
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.64
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
931242,Bayton Way,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.48
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.09
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.59
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
931242,Bayton Way,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.53
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.01
