Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
931242,Bayton Way,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.24
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931242,Bayton Way,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.94
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.98
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.35
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931242,Bayton Way,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.16
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
931242,Bayton Way,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.25
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.47
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
931242,Bayton Way,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.67
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.61
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
931242,Bayton Way,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.74
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.86
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.52
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.2
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
931242,Bayton Way,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.44
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.19
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.05
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.49
