Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.2
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
931242,Bayton Way,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.09
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.96
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
931242,Bayton Way,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.65
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.21
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.52
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.62
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.31
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931242,Bayton Way,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.14
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.53
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
931242,Bayton Way,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.66
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.63
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.1
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931242,Bayton Way,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.02
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.96
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.67
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.47
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.97
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931242,Bayton Way,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.97
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.55
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.71
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.53
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
931242,Bayton Way,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.82
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
931242,Bayton Way,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.77
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
