Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.98
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931242,Bayton Way,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.12
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.18
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.89
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931242,Bayton Way,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.78
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.33
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
931242,Bayton Way,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.91
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.73
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.42
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.78
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
931242,Bayton Way,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.11
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.34
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.27
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931242,Bayton Way,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.24
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.89
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.85
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
931242,Bayton Way,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.76
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
931242,Bayton Way,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.61
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.91
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
