Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931242,Bayton Way,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.78
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931242,Bayton Way,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.1
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.07
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.73
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.1
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
931242,Bayton Way,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.42
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.07
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.77
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.66
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
931242,Bayton Way,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
931242,Bayton Way,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.09
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.91
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
931242,Bayton Way,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.11
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.14
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.95
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.96
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.25
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.04
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
931242,Bayton Way,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.04
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.28
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.05
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.67
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.54
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.28
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
931242,Bayton Way,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.91
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.45
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.25
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
